Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.09
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.7
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.61
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.1
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.16
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330824,Beaumont Street 111,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.21
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.91
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,36.0
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.44
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,24.13
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,150.5
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.93
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
330824,Beaumont Street 111,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.48
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.86
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,40.08
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.56
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,24.35
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,89.9
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,167.2
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.5
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.04
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330824,Beaumont Street 111,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.38
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.47
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,36.04
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.36
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.9
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,151.7
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.4
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.71
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330824,Beaumont Street 111,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.06
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.85
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.04
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,40.58
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.48
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,25.85
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,169.7
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.87
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330824,Beaumont Street 111,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.83
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,10.52
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.71
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,36.51
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.57
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.31
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,152.5
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.8
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
330824,Beaumont Street 111,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.49
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.59
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.98
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,39.12
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.95
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.25
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,89.6
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,162.4
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.45
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330824,Beaumont Street 111,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.71
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,34.15
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.8
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.85
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,142.2
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.9
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.72
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
330824,Beaumont Street 111,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.91
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.45
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.35
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,38.16
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.18
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.8
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,159.1
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.6
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.9
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.86
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
330824,Beaumont Street 111,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.11
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.82
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.34
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
