Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,32.36
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,29.81
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.66
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.5
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,126.7
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.09
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.52
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
330824,Beaumont Street 111,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.49
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,17.11
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.13
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.81
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,37.81
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.07
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.2
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,155.2
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.97
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
330824,Beaumont Street 111,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,19.03
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.53
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.49
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.65
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.38
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.2
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.99
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
330824,Beaumont Street 111,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.03
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,20.72
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.05
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,34.88
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.72
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.43
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.9
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.93
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.08
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
330824,Beaumont Street 111,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.51
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,20.12
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.49
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.35
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.49
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.03
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.78
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.2
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.0
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,104.6
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.19
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.28
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
330824,Beaumont Street 111,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.56
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,21.12
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.76
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.81
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.8
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.19
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,30.28
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.87
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.5
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,114.5
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.84
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
330824,Beaumont Street 111,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,18.79
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.69
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.6
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.35
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,36.37
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,32.12
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.15
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,151.7
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,131.4
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.91
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.51
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
330824,Beaumont Street 111,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.75
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,20.76
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.08
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.55
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.0
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,38.12
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,34.02
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,31.32
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,158.9
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,140.5
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,130.9
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.1
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.13
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.15
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
330824,Beaumont Street 111,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.04
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,22.43
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.0
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.98
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.51
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.8
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.6
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,44.07
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,38.81
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,30.56
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,82.1
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,183.4
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,159.6
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,129.0
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.15
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.2
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.85
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
330824,Beaumont Street 111,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,17.8
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,19.67
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.2
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.41
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.06
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.45
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.0
