Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,35.45
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,37.83
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,37.39
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,147.9
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.92
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.72
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
330824,Beaumont Street 111,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.16
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,21.02
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.28
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.47
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.79
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,40.6
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,42.36
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,26.82
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,168.6
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,174.3
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,113.1
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.69
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
330824,Beaumont Street 111,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.48
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,22.07
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.47
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,40.93
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,36.25
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,29.3
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,149.3
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,122.8
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.25
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.42
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.14
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
330824,Beaumont Street 111,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,20.83
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,11.33
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,39.57
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,37.33
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,28.74
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,164.1
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,154.3
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.9
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.93
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.26
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
330824,Beaumont Street 111,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.28
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,26.89
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,111.8
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.05
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.35
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,39.7
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,34.97
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,33.19
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,165.3
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,144.7
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,139.2
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.6
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.46
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.66
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
330824,Beaumont Street 111,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.94
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,23.0
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.55
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.01
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,44.4
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,33.71
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.85
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,184.5
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.5
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.45
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.45
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
330824,Beaumont Street 111,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,16.11
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,23.84
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,11.73
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,41.86
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,33.4
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,26.78
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,174.0
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,138.3
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,114.0
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.69
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.16
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
330824,Beaumont Street 111,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,25.79
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,20.93
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,87.9
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,38.11
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.87
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,27.75
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,158.7
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.7
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.96
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.63
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
330824,Beaumont Street 111,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,25.15
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,19.37
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.02
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,44.19
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,30.09
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,24.42
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,184.7
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.4
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.68
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
330824,Beaumont Street 111,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,20.25
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,14.53
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,84.1
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,3.93
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
