Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,42.6
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,27.3
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,28.88
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,177.9
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.38
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.31
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
330824,Beaumont Street 111,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,20.84
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.1
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.16
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.18
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.44
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,43.33
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,29.06
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,23.76
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,95.9
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,181.1
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.9
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.05
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.13
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
330824,Beaumont Street 111,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.99
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,23.15
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,19.25
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,38.56
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,34.47
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,26.8
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,161.0
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,142.9
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.98
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.05
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.97
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
330824,Beaumont Street 111,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,19.26
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,40.1
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,34.52
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.58
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,167.0
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,143.0
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.1
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.35
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.87
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
330824,Beaumont Street 111,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,20.69
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.15
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.5
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,36.87
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.47
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.8
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,154.3
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.4
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.74
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.83
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
330824,Beaumont Street 111,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,16.74
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.67
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,29.75
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.98
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.21
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,125.3
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.88
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.94
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
330824,Beaumont Street 111,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.73
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,3.09
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.81
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.09
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.59
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.5
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.55
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
330824,Beaumont Street 111,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.78
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.91
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.8
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.03
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.89
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.4
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.52
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
330824,Beaumont Street 111,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.13
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.58
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.78
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.37
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.9
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.9
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.01
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.46
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.73
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
330824,Beaumont Street 111,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.87
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.93
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.32
