Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,30.33
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.88
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.03
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.14
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
330824,Beaumont Street 111,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.03
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,16.55
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.28
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.41
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.36
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.18
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.5
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.32
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.56
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
330824,Beaumont Street 111,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.65
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,16.84
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,15.03
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.49
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.52
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.18
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.14
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
330824,Beaumont Street 111,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.06
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.0
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.62
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.6
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.89
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.63
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.44
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
330824,Beaumont Street 111,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.9
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.32
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.74
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.09
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
330824,Beaumont Street 111,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.6
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.67
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.66
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.2
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.33
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
330824,Beaumont Street 111,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.36
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.98
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.05
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.34
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.71
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
330824,Beaumont Street 111,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.61
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.3
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.69
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.43
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
330824,Beaumont Street 111,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.86
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.55
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.92
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.45
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.93
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.04
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
330824,Beaumont Street 111,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.55
