Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.77
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.67
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.1
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
330824,Beaumont Street 111,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.25
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.97
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,23.38
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.72
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.46
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.9
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
330824,Beaumont Street 111,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.71
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.86
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.23
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.45
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
330824,Beaumont Street 111,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.66
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.7
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.68
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.31
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,24.83
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.28
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.68
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330824,Beaumont Street 111,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.6
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.5
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.3
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.85
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
330824,Beaumont Street 111,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.2
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.17
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,24.1
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,25.77
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.92
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.57
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
330824,Beaumont Street 111,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.0
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.24
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.27
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,26.93
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.77
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.6
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
330824,Beaumont Street 111,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.64
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.91
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.98
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.23
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,28.9
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.31
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.37
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
330824,Beaumont Street 111,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,10.52
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.51
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.95
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.82
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,24.04
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
330824,Beaumont Street 111,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,18.94
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.91
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.83
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.41
