Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.8
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.08
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
330824,Beaumont Street 111,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.72
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.38
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.93
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.52
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.87
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
330824,Beaumont Street 111,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.77
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,11.88
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.82
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.9
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.85
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
330824,Beaumont Street 111,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.24
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.64
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.54
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,18.57
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.49
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330824,Beaumont Street 111,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.89
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.92
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,27.21
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.3
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.26
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
330824,Beaumont Street 111,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.03
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.8
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.69
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.93
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.26
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
330824,Beaumont Street 111,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.24
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.4
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.91
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.69
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.52
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.44
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.63
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.46
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
330824,Beaumont Street 111,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.08
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.17
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.19
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
330824,Beaumont Street 111,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.14
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.77
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.79
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.49
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.0
