Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
330824,Beaumont Street 111,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.15
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.13
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.15
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.12
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.9
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.3
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330824,Beaumont Street 111,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.95
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.73
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.12
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.7
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330824,Beaumont Street 111,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.9
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.49
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.62
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.32
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.75
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.42
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.85
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.39
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.23
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.15
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.03
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.92
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.55
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.19
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.61
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330824,Beaumont Street 111,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.7
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.3
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,12.94
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.04
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330824,Beaumont Street 111,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.73
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.47
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,35.75
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.23
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,145.5
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.76
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
330824,Beaumont Street 111,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.45
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.79
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,27.68
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.54
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.5
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
330824,Beaumont Street 111,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.39
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,12.72
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.24
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,28.36
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.71
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.8
