Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.15
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.05
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
330824,Beaumont Street 111,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.15
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.49
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.21
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.29
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.06
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
330824,Beaumont Street 111,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.7
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.97
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.89
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,27.63
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.71
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.8
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.47
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
330824,Beaumont Street 111,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.95
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.5
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.13
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,32.34
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.3
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,133.3
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
330824,Beaumont Street 111,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.9
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.97
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.8
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.97
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.23
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330824,Beaumont Street 111,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.72
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.65
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.25
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.4
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.53
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
330824,Beaumont Street 111,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.57
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.44
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.12
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.48
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.89
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.98
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
330824,Beaumont Street 111,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.3
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.11
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.74
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.49
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.26
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.82
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.72
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.56
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
330824,Beaumont Street 111,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.39
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.75
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.23
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
330824,Beaumont Street 111,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.79
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.86
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.85
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.71
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.64
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.7
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
