Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
330824,Beaumont Street 111,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.5
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.39
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.6
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.42
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.45
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
330824,Beaumont Street 111,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.03
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.54
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.61
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.73
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
330824,Beaumont Street 111,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.45
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.71
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.56
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.57
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.67
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.2
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.58
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
330824,Beaumont Street 111,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.89
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,15.77
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.99
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.79
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.84
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
330824,Beaumont Street 111,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,19.93
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.31
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.3
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.01
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.86
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.55
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.7
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.98
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.12
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
330824,Beaumont Street 111,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,24.9
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.97
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.04
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.14
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.4
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.9
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.3
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.17
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
330824,Beaumont Street 111,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,23.11
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.02
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,95.3
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.17
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.06
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.19
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.28
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.8
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.9
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.57
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.48
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
330824,Beaumont Street 111,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.87
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,20.41
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.04
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.24
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.05
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.5
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.34
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.33
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,35.07
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.4
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,146.4
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.8
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.23
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
330824,Beaumont Street 111,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.72
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.14
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.54
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.29
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.51
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.3
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
