Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.34
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
330824,Beaumont Street 111,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.35
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.96
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,14.65
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.23
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.12
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.46
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.98
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
330824,Beaumont Street 111,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.51
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.92
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.21
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.18
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.75
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330824,Beaumont Street 111,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.18
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.77
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.52
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.24
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.81
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.03
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
330824,Beaumont Street 111,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.13
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.87
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.37
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
330824,Beaumont Street 111,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.63
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.41
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.5
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330824,Beaumont Street 111,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.26
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.7
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.55
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.69
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330824,Beaumont Street 111,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.71
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.17
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.7
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.67
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.61
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.83
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.2
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.63
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
330824,Beaumont Street 111,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.84
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.71
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,11.93
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
