Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330824,Beaumont Street 111,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.48
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.01
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.11
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.73
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.16
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330824,Beaumont Street 111,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.09
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.44
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.97
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330824,Beaumont Street 111,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.09
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.34
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,11.98
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
330824,Beaumont Street 111,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.95
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,12.76
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.2
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.5
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330824,Beaumont Street 111,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.61
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,11.39
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,11.39
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.81
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.91
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.2
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.34
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.21
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.36
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.26
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.37
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.48
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.36
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.95
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330824,Beaumont Street 111,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.75
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.4
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.53
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.26
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.26
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
