Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.93
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.21
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.44
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.13
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.52
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330824,Beaumont Street 111,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.47
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.06
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.29
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.41
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.83
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330824,Beaumont Street 111,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.35
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.15
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
330824,Beaumont Street 111,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.55
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,1.95
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,12.75
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330824,Beaumont Street 111,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.96
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.5
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.08
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.82
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.82
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.44
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.56
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.09
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.79
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330824,Beaumont Street 111,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.36
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.12
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.63
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,12.82
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.74
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330824,Beaumont Street 111,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.76
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.17
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.4
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.45
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.12
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.05
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.94
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
