Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.36
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.31
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.74
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.66
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.99
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330824,Beaumont Street 111,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.98
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.05
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.01
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.73
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330824,Beaumont Street 111,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.87
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.36
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.43
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.28
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330824,Beaumont Street 111,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.56
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.27
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.22
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.74
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330824,Beaumont Street 111,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.07
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.34
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.28
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.1
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330824,Beaumont Street 111,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.22
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.44
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.42
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.41
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.21
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.45
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.52
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.1
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.17
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.46
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.1
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.6
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330824,Beaumont Street 111,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.26
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.45
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.29
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.43
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.71
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,12.87
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.59
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.44
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.16
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.34
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.72
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.93
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,13.28
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.46
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
