Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.75
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.38
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.49
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.55
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.86
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.28
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.05
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.26
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.32
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.69
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
330824,Beaumont Street 111,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.4
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.08
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.68
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.93
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.97
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.31
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.04
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.16
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.02
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.13
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,19.29
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.62
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.53
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.5
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.01
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.23
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.88
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.12
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.68
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.28
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.3
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.31
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.87
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.03
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.7
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.58
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.23
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.0
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.53
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.54
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.3
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330824,Beaumont Street 111,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.75
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.79
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.52
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.76
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.27
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330824,Beaumont Street 111,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.58
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,18.44
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.03
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.78
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
