Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
330824,Beaumont Street 111,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.81
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.71
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.57
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.43
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.64
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.48
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330824,Beaumont Street 111,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.3
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.23
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.89
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.81
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
330824,Beaumont Street 111,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.21
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.9
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.35
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.35
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.31
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.55
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.87
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
330824,Beaumont Street 111,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.87
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.7
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.5
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.54
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.82
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.87
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.01
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.75
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,21.24
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.12
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.09
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.56
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.8
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.48
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.09
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.6
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.27
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330824,Beaumont Street 111,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.74
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.8
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.82
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.66
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.59
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.1
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
330824,Beaumont Street 111,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.32
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.06
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,30.48
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.68
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.73
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.7
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330824,Beaumont Street 111,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.6
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,30.9
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,28.83
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.35
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.0
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.4
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.1
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
