Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.02
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
330824,Beaumont Street 111,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.47
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.31
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.43
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.25
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.29
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.2
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330824,Beaumont Street 111,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.8
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,28.5
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.32
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,21.09
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330824,Beaumont Street 111,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.69
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.58
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.76
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.91
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.06
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.8
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.4
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.31
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.8
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.54
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.43
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,23.11
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.09
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
330824,Beaumont Street 111,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.79
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.75
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,32.29
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.33
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.97
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330824,Beaumont Street 111,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.2
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,38.31
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.81
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,25.15
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,159.0
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.47
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.02
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.08
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,34.08
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.81
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.9
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,143.3
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.19
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
330824,Beaumont Street 111,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.38
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.15
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.42
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.02
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.29
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,27.68
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,25.01
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,24.89
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.97
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
330824,Beaumont Street 111,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,12.08
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.83
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.94
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,30.29
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,128.5
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
