Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.66
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.17
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.33
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
330824,Beaumont Street 111,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.66
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,12.76
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.31
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.98
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,24.1
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.0
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,108.5
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.49
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
330824,Beaumont Street 111,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.6
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.76
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.89
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.72
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.8
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,111.6
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
330824,Beaumont Street 111,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.05
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.48
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.17
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.72
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.64
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,29.99
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,30.46
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.1
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,122.4
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.93
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.12
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
330824,Beaumont Street 111,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,16.06
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,32.27
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,32.66
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,26.51
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.5
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,133.0
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.01
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.84
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.79
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
330824,Beaumont Street 111,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,12.07
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.77
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.01
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,30.81
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,21.86
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.7
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,127.9
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.86
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.79
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
330824,Beaumont Street 111,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.0
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.09
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,8.06
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.12
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.0
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,36.58
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.05
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,32.53
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,152.7
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,141.5
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.9
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330824,Beaumont Street 111,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,10.76
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.29
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,44.6
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.49
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,34.66
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,184.2
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,145.4
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.82
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.88
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.33
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
330824,Beaumont Street 111,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.92
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.34
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,32.03
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.78
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.99
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
330824,Beaumont Street 111,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.91
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.09
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,32.04
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,25.85
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.7
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,132.9
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.2
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
