Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.56
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.54
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
330824,Beaumont Street 111,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,17.05
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,21.0
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.77
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,34.69
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,34.46
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,29.24
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.0
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,122.3
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,13.7
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.03
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.61
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.5
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
330824,Beaumont Street 111,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,16.83
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,18.76
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.06
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.76
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.91
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,31.81
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,25.71
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.5
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,131.0
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.09
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.34
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.45
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
330824,Beaumont Street 111,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,20.31
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,31.82
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,38.07
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,36.01
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,132.8
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,148.5
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.3
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.38
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.24
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
330824,Beaumont Street 111,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,20.17
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.36
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,31.07
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,34.51
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,37.61
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.9
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,142.0
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,156.3
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.2
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.12
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.96
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
330824,Beaumont Street 111,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.69
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,13.84
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.95
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,38.03
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,29.9
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,32.76
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,158.0
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,123.3
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,136.6
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,13.6
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.88
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.42
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.78
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
330824,Beaumont Street 111,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,18.76
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.86
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.05
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.27
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,29.16
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,32.79
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.0
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,136.2
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.3
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.35
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.74
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
330824,Beaumont Street 111,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,19.53
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,13.1
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,29.57
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,31.75
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,30.01
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.9
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,131.7
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,124.7
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.3
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.35
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.67
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
330824,Beaumont Street 111,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,21.45
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.09
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.4
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.31
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,31.73
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,28.94
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,143.5
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,121.1
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.62
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.08
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
330824,Beaumont Street 111,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.42
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,19.78
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,17.96
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.34
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.0
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,38.16
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.6
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,158.0
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.05
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.92
