Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.27
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
330824,Beaumont Street 111,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.1
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,22.59
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.25
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,32.15
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,27.08
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.7
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,133.3
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,115.7
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.21
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.72
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
330824,Beaumont Street 111,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,18.84
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,19.57
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,14.07
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.58
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,34.41
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.93
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.9
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.22
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.19
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
330824,Beaumont Street 111,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,19.12
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,17.66
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,3.14
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,27.12
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,28.93
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,26.71
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.7
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.12
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.49
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.13
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
330824,Beaumont Street 111,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,19.97
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,13.79
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,13.74
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,26.44
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.69
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,23.06
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.0
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.6
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,13.5
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.48
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
330824,Beaumont Street 111,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,21.31
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.68
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.97
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.05
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,29.38
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,26.6
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,18.61
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.4
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.9
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.41
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.98
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
330824,Beaumont Street 111,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,16.56
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.36
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,11.1
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,39.48
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.32
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.45
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,167.3
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.14
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
330824,Beaumont Street 111,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,17.56
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,15.48
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.9
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,37.36
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.54
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.01
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,157.3
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,75.35
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
330824,Beaumont Street 111,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,16.22
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,27.88
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,25.24
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.37
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.9
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,13.4
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.3
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
330824,Beaumont Street 111,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.6
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,19.05
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.6
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.21
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.08
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,26.95
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.36
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.91
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.2
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.75
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
