Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
330824,Beaumont Street 111,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.03
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.0
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,2.97
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.9
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.33
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.23
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,123.6
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.4
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.58
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
330824,Beaumont Street 111,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.63
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.64
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.45
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.59
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.44
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.38
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.61
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
330824,Beaumont Street 111,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.76
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.89
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.01
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.44
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.91
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.0
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.03
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.96
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
330824,Beaumont Street 111,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.44
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.94
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.21
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.92
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.4
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.67
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.99
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,13.3
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
330824,Beaumont Street 111,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.94
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.72
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.79
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.12
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.9
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.59
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.74
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.56
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,111.7
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.53
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.6
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
330824,Beaumont Street 111,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,14.94
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.57
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.48
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.82
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.27
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.63
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.3
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,13.2
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.96
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
330824,Beaumont Street 111,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.0
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.29
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.1
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.84
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
330824,Beaumont Street 111,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.79
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.27
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.93
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.97
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.1
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.31
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.23
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.42
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.19
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.37
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.81
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
