Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.35
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.82
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.12
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.62
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.83
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.02
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.7
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.24
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.58
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.96
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.53
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.5
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.27
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330824,Beaumont Street 111,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.24
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.12
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.04
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.27
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.03
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.9
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,13.1
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.98
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
330824,Beaumont Street 111,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.32
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.65
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.24
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.75
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.96
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.87
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
330824,Beaumont Street 111,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.6
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.56
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.67
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,17.96
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.05
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.58
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
330824,Beaumont Street 111,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.32
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.48
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.29
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.1
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.99
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.1
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330824,Beaumont Street 111,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.22
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.73
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.99
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.0
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.57
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.87
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.81
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,13.0
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.95
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
330824,Beaumont Street 111,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.42
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.66
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.34
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.18
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.31
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330824,Beaumont Street 111,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.98
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.04
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.5
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.1
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.24
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330824,Beaumont Street 111,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
