Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.92
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.46
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.09
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.17
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.6
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,12.9
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.18
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
330824,Beaumont Street 111,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.61
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.13
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.69
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,27.82
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,32.32
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.33
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.2
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,132.8
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.31
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
330824,Beaumont Street 111,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.68
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.33
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.0
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,24.03
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.82
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
330824,Beaumont Street 111,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.73
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.57
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.49
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.03
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,35.57
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.82
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,146.0
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.34
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.71
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
330824,Beaumont Street 111,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.38
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.99
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.59
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.45
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,34.0
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.51
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,139.7
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
330824,Beaumont Street 111,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.39
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.22
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,25.49
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.37
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.44
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.6
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,12.8
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
330824,Beaumont Street 111,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.37
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.24
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.44
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.63
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.34
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.92
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330824,Beaumont Street 111,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.86
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.38
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.18
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.53
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.72
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.76
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.9
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330824,Beaumont Street 111,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.26
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.02
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.18
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.01
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,12.7
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
330824,Beaumont Street 111,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.42
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.2
