Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.97
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.71
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.78
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.25
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.72
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.86
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
330824,Beaumont Street 111,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.89
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.79
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.44
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.49
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.19
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.6
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.17
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.27
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
330824,Beaumont Street 111,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.29
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.82
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.11
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.4
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.0
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
330824,Beaumont Street 111,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.17
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,15.66
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.92
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.6
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.58
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.0
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
330824,Beaumont Street 111,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.21
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.09
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.74
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,26.58
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
330824,Beaumont Street 111,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.49
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.88
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,27.8
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.17
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.06
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
330824,Beaumont Street 111,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.01
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,11.69
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.35
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.79
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.45
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.38
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.9
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.49
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
330824,Beaumont Street 111,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.04
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.49
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.77
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.43
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.9
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
330824,Beaumont Street 111,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.51
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.67
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.18
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.99
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.05
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.1
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.55
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.94
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
330824,Beaumont Street 111,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.24
