Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.41
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.73
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.81
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.91
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330824,Beaumont Street 111,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.22
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.63
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.23
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.24
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.7
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.71
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.61
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
330824,Beaumont Street 111,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.75
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.88
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.21
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.02
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.45
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.51
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.84
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.03
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
330824,Beaumont Street 111,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.21
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.93
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.71
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.01
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.75
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.13
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330824,Beaumont Street 111,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.13
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.1
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.2
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.84
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.44
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.9
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330824,Beaumont Street 111,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.47
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.76
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.87
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.4
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.02
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
330824,Beaumont Street 111,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,12.15
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.7
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.37
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.54
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
330824,Beaumont Street 111,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,4.7
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.22
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.74
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.45
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.59
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.82
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330824,Beaumont Street 111,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.0
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.83
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.09
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.37
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.3
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.22
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
330824,Beaumont Street 111,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.83
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.34
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,27.7
