Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.77
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.95
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.43
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.4
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.56
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330824,Beaumont Street 111,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.88
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.94
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.66
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.08
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,25.98
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.67
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,108.7
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.97
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
330824,Beaumont Street 111,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.75
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.77
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,29.38
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.58
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.58
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
330824,Beaumont Street 111,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.31
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,16.19
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.07
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.78
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.28
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.93
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.06
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.53
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
330824,Beaumont Street 111,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,16.94
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.44
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,23.68
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.76
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.17
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.62
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
330824,Beaumont Street 111,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.96
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,11.8
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.46
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.17
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.9
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.4
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.93
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
330824,Beaumont Street 111,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,21.4
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.28
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.08
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.01
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.97
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.74
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.1
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.07
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
330824,Beaumont Street 111,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.14
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.36
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.52
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.66
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,26.71
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,111.8
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.39
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.33
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
330824,Beaumont Street 111,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,9.67
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.99
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.91
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.6
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.3
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
330824,Beaumont Street 111,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.88
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,17.87
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,75.6
