Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.12
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.9
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.74
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.75
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
330824,Beaumont Street 111,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.38
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.67
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.08
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.5
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.99
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.59
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.75
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.88
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.03
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.59
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.17
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330824,Beaumont Street 111,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.01
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.04
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.88
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.2
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.39
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.25
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.2
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330824,Beaumont Street 111,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.38
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.34
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.97
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330824,Beaumont Street 111,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.67
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.96
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.23
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.22
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.67
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.7
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
330824,Beaumont Street 111,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.36
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.21
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,26.03
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.2
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.34
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330824,Beaumont Street 111,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.8
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.09
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.46
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.14
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.7
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.26
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.56
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330824,Beaumont Street 111,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.81
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.86
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.5
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
