Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.18
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.83
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330824,Beaumont Street 111,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.86
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.61
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.07
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.93
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.38
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.47
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,1.92
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,10.8
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.83
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.81
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.0
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.98
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.06
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.86
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,1.91
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.2
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.95
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.8
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,1.86
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.28
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330824,Beaumont Street 111,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.02
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.56
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.14
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.0
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.17
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330824,Beaumont Street 111,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.8
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.3
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.0
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.82
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.9
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.65
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.38
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,1.64
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.96
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.53
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.64
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.73
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
