Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.75
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.25
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.51
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,1.79
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.39
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.32
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,1.77
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.73
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.88
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.84
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.29
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.1
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.4
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.25
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.33
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.31
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,1.89
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.5
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.19
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330824,Beaumont Street 111,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.7
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.01
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.3
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.08
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.52
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.6
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.7
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.82
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.3
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.16
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.3
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.67
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330824,Beaumont Street 111,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.47
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.67
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.17
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.36
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.99
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.9
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.52
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330824,Beaumont Street 111,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.54
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.0
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.03
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.33
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
330824,Beaumont Street 111,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,1.97
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.5
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
