Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.02
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.17
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.91
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.08
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330824,Beaumont Street 111,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.17
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.65
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.21
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330824,Beaumont Street 111,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.71
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.07
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,1.97
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,16.87
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.04
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.41
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.48
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.17
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,16.28
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,2.93
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.36
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.54
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.37
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330824,Beaumont Street 111,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,17.52
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.09
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.38
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.61
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.16
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
330824,Beaumont Street 111,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.35
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.83
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,1.94
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.21
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.15
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330824,Beaumont Street 111,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.48
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.21
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.79
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.31
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.74
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.3
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.82
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.44
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.91
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
