Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.25
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.5
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.82
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.13
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.16
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.48
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,17.76
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.76
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.5
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330824,Beaumont Street 111,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.63
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.53
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.73
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.49
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.65
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.35
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.6
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330824,Beaumont Street 111,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,3.84
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,13.6
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.4
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.63
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.79
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.14
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.83
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330824,Beaumont Street 111,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,3.51
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.74
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.75
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.95
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.72
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.23
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.54
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.11
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.73
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.54
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.28
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.85
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.14
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.04
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.82
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.99
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,15.01
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.44
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.5
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
330824,Beaumont Street 111,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.85
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.02
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.25
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.67
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330824,Beaumont Street 111,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.25
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.76
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.38
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.32
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.12
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.33
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.72
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330824,Beaumont Street 111,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.58
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.96
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.95
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.67
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
