Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.94
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.47
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.82
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330824,Beaumont Street 111,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.95
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.04
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.44
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.5
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.28
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.07
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.16
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.1
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330824,Beaumont Street 111,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.28
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.09
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.78
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.79
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.59
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.34
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.88
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.54
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.84
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.22
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.29
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.45
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.76
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,16.22
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.58
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
330824,Beaumont Street 111,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.28
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.99
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.04
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.36
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.45
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.83
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.16
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,27.52
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330824,Beaumont Street 111,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.07
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.27
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.38
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.8
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.34
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.36
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.41
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.76
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.3
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330824,Beaumont Street 111,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.35
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.81
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.49
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.62
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.35
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330824,Beaumont Street 111,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.49
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.57
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.33
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,25.29
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.55
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.09
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.6
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.43
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
330824,Beaumont Street 111,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.57
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.24
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,27.25
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.28
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.51
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.2
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.49
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330824,Beaumont Street 111,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.59
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.37
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.64
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
