Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.74
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.64
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.98
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.4
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.02
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
330824,Beaumont Street 111,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.55
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.13
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.2
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.22
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.22
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,22.24
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.4
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.2
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.8
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
330824,Beaumont Street 111,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.14
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.99
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,32.81
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.59
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,27.58
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.2
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
330824,Beaumont Street 111,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.78
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.65
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,30.06
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.73
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.64
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.1
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.9
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.9
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330824,Beaumont Street 111,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.05
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.09
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.19
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.68
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.15
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.0
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,118.5
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.24
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.04
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
330824,Beaumont Street 111,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,15.15
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.07
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,33.04
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.5
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.08
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,67.4
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.9
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.9
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.36
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
330824,Beaumont Street 111,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.91
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,9.58
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,32.07
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.64
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.37
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,134.2
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.47
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.14
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
330824,Beaumont Street 111,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.01
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,13.93
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,10.97
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.3
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.93
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.24
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,21.27
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,69.7
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.9
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.9
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.88
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.72
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
330824,Beaumont Street 111,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.95
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.1
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.44
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,34.6
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.81
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,24.65
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,77.7
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.7
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.6
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.54
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
330824,Beaumont Street 111,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.45
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,17.43
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.38
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
