Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.85
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,30.95
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,28.41
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.5
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.69
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
330824,Beaumont Street 111,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.4
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.99
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,30.33
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,40.9
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.6
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,125.8
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,169.7
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.21
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.28
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.71
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
330824,Beaumont Street 111,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,17.82
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,13.84
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.28
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,34.42
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,26.52
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,36.32
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,66.7
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.2
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.2
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.66
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.3
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.26
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
330824,Beaumont Street 111,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,23.94
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.34
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.73
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,35.48
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.31
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,33.77
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.3
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,142.6
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.94
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.54
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.66
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
330824,Beaumont Street 111,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.61
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,25.27
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.97
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.34
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,34.43
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,28.93
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.04
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,70.1
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,144.3
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.0
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.41
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.97
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
330824,Beaumont Street 111,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,21.54
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.75
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.81
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,28.25
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.03
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.24
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,119.2
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.25
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.11
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
330824,Beaumont Street 111,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,16.37
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.82
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,34.84
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,28.21
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,24.85
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,145.1
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.14
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.34
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
330824,Beaumont Street 111,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,15.04
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.25
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.29
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,35.96
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,27.49
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,31.49
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.4
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,113.3
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,130.1
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.75
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.54
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
330824,Beaumont Street 111,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.74
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.8
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,39.98
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,29.82
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,27.0
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,167.6
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.7
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.56
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.55
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
330824,Beaumont Street 111,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,16.06
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,10.07
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.75
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,43.3
