Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,31.67
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,25.35
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,178.9
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,130.0
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,105.6
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.44
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.74
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
330824,Beaumont Street 111,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.24
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,18.61
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.45
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,35.35
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,30.73
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,27.26
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,147.2
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,126.3
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,113.7
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.84
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.78
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.57
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.62
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
330824,Beaumont Street 111,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.23
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,25.94
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,106.6
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,39.75
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,30.63
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,28.0
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,165.1
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,126.4
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,116.5
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.97
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.56
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
330824,Beaumont Street 111,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,21.9
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,16.44
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,25.85
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,89.9
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,109.3
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,41.4
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,36.12
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,32.27
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,171.3
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,148.1
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,133.8
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.26
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.03
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.21
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
330824,Beaumont Street 111,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,17.79
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,11.0
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,76.0
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.99
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,39.32
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,33.48
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,29.54
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,163.3
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,137.8
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,123.8
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.11
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.29
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.85
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
330824,Beaumont Street 111,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,16.7
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,23.83
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,21.14
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,101.1
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,41.4
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,32.02
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,27.47
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,171.8
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,131.9
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,115.6
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.15
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.09
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.63
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.83
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
330824,Beaumont Street 111,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.41
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,20.6
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,15.55
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,84.9
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,41.13
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,34.72
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,28.75
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,74.2
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,142.6
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,119.9
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.21
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.18
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.24
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.62
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
330824,Beaumont Street 111,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,17.2
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,14.83
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,40.25
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,30.22
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,29.17
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,167.9
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.5
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,122.6
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.53
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.53
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
330824,Beaumont Street 111,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,19.04
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.63
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.51
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,40.26
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,33.01
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,28.89
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,167.0
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,120.2
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.12
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.3
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.29
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.68
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.39
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
330824,Beaumont Street 111,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.37
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,22.14
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,16.8
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.7
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.0
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,43.18
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,33.88
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,34.41
