Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,179.7
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,140.1
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,143.9
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,84.12
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.02
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.72
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
330824,Beaumont Street 111,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.49
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.27
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,18.85
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,19.75
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,11.49
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,79.2
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.02
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,28.46
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,32.11
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,31.55
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,132.8
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,133.3
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.02
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.23
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
330824,Beaumont Street 111,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,21.5
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,89.6
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.24
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,27.75
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,24.49
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.1
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.21
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.42
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
330824,Beaumont Street 111,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.47
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,20.06
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.75
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.09
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,27.95
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,26.15
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.6
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.05
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
330824,Beaumont Street 111,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.27
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.41
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.99
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,27.37
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.93
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.59
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,111.3
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.97
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
330824,Beaumont Street 111,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,13.06
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.6
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,28.61
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,24.75
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.65
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.16
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
330824,Beaumont Street 111,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.28
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,12.57
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.63
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.78
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,34.58
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.83
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,142.5
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.09
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.72
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.99
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
330824,Beaumont Street 111,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,24.51
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,27.69
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.96
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.85
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
330824,Beaumont Street 111,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,14.69
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.72
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,24.92
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.78
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.93
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.1
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.64
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.94
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
330824,Beaumont Street 111,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.88
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.63
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.43
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.25
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.24
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.77
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.7
