Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.94
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
330824,Beaumont Street 111,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.34
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.4
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.66
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.6
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.28
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.27
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.5
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.41
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330824,Beaumont Street 111,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.08
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.6
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.18
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.89
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.7
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
330824,Beaumont Street 111,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,4.9
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,8.83
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.12
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.2
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.48
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.5
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.3
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330824,Beaumont Street 111,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.8
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.21
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.95
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,24.53
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.26
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.01
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.1
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330824,Beaumont Street 111,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.18
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,19.25
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.93
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.4
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330824,Beaumont Street 111,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,5.42
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.69
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.11
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.6
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
330824,Beaumont Street 111,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.35
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.82
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.25
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.33
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.26
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.34
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330824,Beaumont Street 111,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.0
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.43
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.11
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.17
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.77
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.97
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.22
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
330824,Beaumont Street 111,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.93
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.58
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.78
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.52
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.48
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.4
