Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330824,Beaumont Street 111,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.82
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.53
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,25.67
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,27.26
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.6
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.78
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
330824,Beaumont Street 111,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.0
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.62
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.28
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,26.92
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.57
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.3
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330824,Beaumont Street 111,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.09
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.8
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.63
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.53
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330824,Beaumont Street 111,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.56
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.98
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.03
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.44
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.29
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,10.2
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330824,Beaumont Street 111,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.53
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.73
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.37
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.87
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.69
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.11
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.99
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.5
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330824,Beaumont Street 111,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.1
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.78
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.33
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.43
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.27
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.68
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.2
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330824,Beaumont Street 111,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.63
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.85
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.3
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.5
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,26.86
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,24.51
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.34
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.3
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.9
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
330824,Beaumont Street 111,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.89
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.2
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.25
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.79
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.38
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.0
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.09
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.97
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.1
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.9
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330824,Beaumont Street 111,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.35
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.86
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.96
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.38
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.55
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
