Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330824,Beaumont Street 111,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.88
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.34
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.57
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.7
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.15
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.96
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.85
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.65
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.9
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.38
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.19
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.11
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330824,Beaumont Street 111,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.73
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.34
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.54
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.22
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,19.56
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.3
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
330824,Beaumont Street 111,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.45
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.89
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.42
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.83
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,35.08
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.01
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.4
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,143.7
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.99
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
330824,Beaumont Street 111,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.47
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.86
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.01
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,16.87
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,32.22
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,134.3
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
330824,Beaumont Street 111,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.32
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.47
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.71
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.09
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.36
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.98
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.8
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330824,Beaumont Street 111,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.65
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.63
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.25
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.19
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.73
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,17.88
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.6
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.81
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
330824,Beaumont Street 111,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.42
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.98
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.75
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.52
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.19
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
330824,Beaumont Street 111,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.32
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.49
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.5
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.58
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.03
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.2
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
