Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.99
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330824,Beaumont Street 111,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.82
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.85
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.11
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.46
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,50.7
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
330824,Beaumont Street 111,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,11.0
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.61
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.3
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.06
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,18.73
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.13
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.7
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.05
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330824,Beaumont Street 111,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.52
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.11
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,14.38
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.03
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,22.82
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,28.45
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.74
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,117.7
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.46
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
330824,Beaumont Street 111,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.76
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.25
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.73
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,26.25
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.65
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.82
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
330824,Beaumont Street 111,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.53
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.49
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.34
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.53
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,30.89
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.59
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,127.4
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.37
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
330824,Beaumont Street 111,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.73
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.15
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.94
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,19.78
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.5
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.94
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.3
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
330824,Beaumont Street 111,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,9.57
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.26
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.96
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.02
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,111.1
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.5
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
330824,Beaumont Street 111,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.38
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.61
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,17.2
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.44
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.08
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.15
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,30.19
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.4
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.1
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,123.6
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
330824,Beaumont Street 111,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.03
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,7.2
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,10.13
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.37
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,22.44
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,30.42
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,73.2
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.1
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
