Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.17
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
330824,Beaumont Street 111,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.44
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.55
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.37
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,29.5
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.02
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.76
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.99
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
330824,Beaumont Street 111,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.4
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.0
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.37
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.41
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.52
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,27.13
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,27.6
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,111.8
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,114.7
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
330824,Beaumont Street 111,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.02
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.58
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.7
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.9
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,15.1
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.91
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.97
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.7
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
330824,Beaumont Street 111,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.14
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.94
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.93
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.54
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.54
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,30.12
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.75
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,65.1
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.1
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.77
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.58
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
330824,Beaumont Street 111,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.89
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.71
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.83
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,30.14
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.94
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,123.9
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.3
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.83
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
330824,Beaumont Street 111,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.34
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.29
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.23
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.64
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,32.71
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,21.37
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,134.1
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.7
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.41
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
330824,Beaumont Street 111,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.16
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.4
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.92
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,31.87
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.2
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,130.8
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.99
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
330824,Beaumont Street 111,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.64
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.97
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,23.16
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.74
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.13
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.0
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.4
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
330824,Beaumont Street 111,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.41
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.72
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,34.2
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.29
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.25
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.96
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.3
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
