Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.64
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
330824,Beaumont Street 111,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.7
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.59
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.14
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,28.75
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.77
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.11
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
330824,Beaumont Street 111,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,13.03
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,17.36
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.02
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,27.79
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,33.15
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.5
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.6
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,139.1
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.7
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.22
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.73
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.09
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
330824,Beaumont Street 111,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,17.23
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,25.31
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.34
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.24
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,31.79
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.85
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,131.5
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,62.02
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,81.23
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,182.3
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
330824,Beaumont Street 111,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,17.69
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,18.49
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.96
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.87
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.2
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,30.97
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.61
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.0
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,128.4
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.6
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.13
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.05
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
330824,Beaumont Street 111,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,22.21
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,10.62
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,51.1
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,91.4
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.01
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,27.16
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.29
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.69
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.4
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.74
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.19
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
330824,Beaumont Street 111,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,17.53
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,12.27
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,56.0
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.33
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.19
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.17
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.8
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.44
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
330824,Beaumont Street 111,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.54
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,24.18
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.3
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.04
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.43
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.78
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,26.72
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.3
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.7
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.3
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.32
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.14
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
330824,Beaumont Street 111,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.29
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.33
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.85
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.1
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.27
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.3
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.2
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
330824,Beaumont Street 111,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.64
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.46
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.64
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.64
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.04
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.8
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
