Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.61
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
330824,Beaumont Street 111,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,15.92
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.97
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.11
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.67
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.29
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.84
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.98
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.3
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.72
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
330824,Beaumont Street 111,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,16.51
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.61
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.85
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.23
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.19
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.51
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.71
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.52
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.07
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
330824,Beaumont Street 111,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.9
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.86
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.25
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,19.02
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.79
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.52
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.5
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
330824,Beaumont Street 111,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.34
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.17
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.88
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,17.71
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.58
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.9
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330824,Beaumont Street 111,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.66
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.29
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.33
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.14
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.63
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.05
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,34.0
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.0
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.53
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330824,Beaumont Street 111,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.53
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.83
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.79
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.0
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330824,Beaumont Street 111,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.32
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,16.75
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,16.05
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.71
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330824,Beaumont Street 111,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,12.24
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.86
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.69
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.04
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.68
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,15.65
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.31
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330824,Beaumont Street 111,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.95
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.35
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.9
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.1
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
