Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330824,Beaumont Street 111,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.13
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.7
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.46
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,16.69
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.94
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.44
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.57
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330824,Beaumont Street 111,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.97
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.11
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.45
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,15.2
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.78
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.74
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
330824,Beaumont Street 111,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.99
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.3
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.72
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.58
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.06
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.9
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330824,Beaumont Street 111,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.21
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.1
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.37
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.26
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
330824,Beaumont Street 111,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.2
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.26
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.0
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.4
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.26
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.86
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.77
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.6
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330824,Beaumont Street 111,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.4
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.17
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.17
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.03
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,14.47
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.76
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.23
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.96
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330824,Beaumont Street 111,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.62
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.75
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.96
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.94
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.95
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330824,Beaumont Street 111,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.26
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.26
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.07
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.3
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.06
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.38
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.04
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.9
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
