Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330824,Beaumont Street 111,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.25
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,2.82
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.01
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.56
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.88
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.78
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.1
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330824,Beaumont Street 111,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.92
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.19
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.7
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.52
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.25
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.01
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.9
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
330824,Beaumont Street 111,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.19
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.95
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.47
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.39
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
330824,Beaumont Street 111,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.95
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,1.99
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.8
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.46
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.27
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
330824,Beaumont Street 111,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.44
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.87
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.89
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.82
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.43
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.8
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330824,Beaumont Street 111,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.05
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.1
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.68
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,13.97
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.53
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.2
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.4
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.96
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
330824,Beaumont Street 111,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.33
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,2.94
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.04
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.5
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.89
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.61
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,23.34
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.5
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,11.5
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
330824,Beaumont Street 111,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.45
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.41
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.45
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,11.6
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330824,Beaumont Street 111,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.65
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.5
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.07
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.94
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.5
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,11.7
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
