Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
330824,Beaumont Street 111,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.05
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.07
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.57
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.27
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.52
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,43.3
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,11.8
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
330824,Beaumont Street 111,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.77
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.19
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.55
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.7
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.51
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.79
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.87
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.25
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.8
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
330824,Beaumont Street 111,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.56
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.14
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.8
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.76
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.28
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,11.9
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
330824,Beaumont Street 111,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.97
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.13
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.7
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,15.46
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.19
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.46
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,12.0
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.95
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330824,Beaumont Street 111,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.42
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.01
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.43
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.77
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.27
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.02
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.4
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330824,Beaumont Street 111,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.54
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.25
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.67
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.64
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.64
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.09
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.69
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,12.1
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
330824,Beaumont Street 111,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.91
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.21
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.85
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.25
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.61
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.99
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.1
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.9
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,12.2
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330824,Beaumont Street 111,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.09
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.37
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.94
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.63
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.75
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
330824,Beaumont Street 111,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.31
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.12
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.65
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.1
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.07
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.37
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.12
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,12.3
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
