Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330824,Beaumont Street 111,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,11.21
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.25
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.29
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.97
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,17.98
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.46
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.61
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,100.8
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.6
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330824,Beaumont Street 111,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,8.11
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.34
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.53
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.4
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.9
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.88
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.72
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.71
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.47
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.3
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.2
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,12.4
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330824,Beaumont Street 111,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,3.91
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.95
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.84
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,13.8
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,17.98
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,25.99
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.99
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330824,Beaumont Street 111,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,4.54
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.45
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.37
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,17.92
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,30.36
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.13
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,125.5
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,12.5
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330824,Beaumont Street 111,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.1
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.98
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.08
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.29
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.02
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.36
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.68
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,12.6
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330824,Beaumont Street 111,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.44
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.69
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.6
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.7
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.32
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.77
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.98
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330824,Beaumont Street 111,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.94
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.9
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.71
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.9
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.92
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.93
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.6
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.6
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.56
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.3
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.36
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
330824,Beaumont Street 111,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.25
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.72
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.56
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.37
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.11
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330824,Beaumont Street 111,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.41
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.72
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.95
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.0
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.4
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.68
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.03
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,11.4
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
