Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.1
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,4.5
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.63
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.67
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.75
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.5
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
330824,Beaumont Street 111,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.13
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.06
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.2
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.7
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.26
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.84
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.26
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.2
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
330824,Beaumont Street 111,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,4.81
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.66
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.06
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,16.5
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.5
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.83
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.21
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.26
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.96
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,20.82
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.7
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.45
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.95
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.34
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.39
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.8
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.26
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.56
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.04
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330824,Beaumont Street 111,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.29
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.47
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.78
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.01
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,18.88
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.58
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,51.9
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.3
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.7
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330824,Beaumont Street 111,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.56
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.27
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.86
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.9
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.88
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,28.61
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.74
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.3
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.0
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.05
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330824,Beaumont Street 111,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.45
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.36
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.54
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.72
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.5
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.18
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.08
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,21.0
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.0
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.4
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.78
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330824,Beaumont Street 111,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,6.53
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.89
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.32
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.88
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.15
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.3
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.44
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330824,Beaumont Street 111,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.42
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.23
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.6
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,19.5
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,30.93
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.68
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.12
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,131.2
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
