Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
330824,Beaumont Street 111,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.17
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.55
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.54
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,32.02
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.53
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,21.47
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.8
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,11.3
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.18
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
330824,Beaumont Street 111,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.55
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.04
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,32.82
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.25
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,21.71
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,138.3
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.7
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.7
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330824,Beaumont Street 111,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.22
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.03
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,L1 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.87
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,36.1
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.92
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,20.4
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,152.0
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.35
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330824,Beaumont Street 111,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.07
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.39
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.83
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,31.92
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.21
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,20.9
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.0
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.6
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,11.2
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330824,Beaumont Street 111,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.73
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.72
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,N Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.8
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.54
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.69
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.28
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,25.23
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.1
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.2
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
330824,Beaumont Street 111,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.41
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,L2 Active Power,kW,5.77
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.69
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,N Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,26.85
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,26.84
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,32.56
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,114.7
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.4
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,135.4
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330824,Beaumont Street 111,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.5
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.61
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,L1 Active Power,kW,8.5
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.99
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,27.42
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.59
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,26.41
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.6
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,112.4
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
330824,Beaumont Street 111,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.5
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.68
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.16
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.62
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,25.93
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.66
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,25.75
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.0
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,108.1
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.44
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
330824,Beaumont Street 111,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.91
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.45
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.15
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.78
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.07
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.79
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.2
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,92.7
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
