Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
330824,Beaumont Street 111,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.61
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.98
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.76
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,30.82
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,19.66
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.87
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,130.4
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.7
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.6
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.62
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330824,Beaumont Street 111,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,L2 Active Power,kW,8.79
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.01
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,31.38
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.91
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,22.4
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,133.6
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.1
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.84
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
330824,Beaumont Street 111,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.26
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,L2 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,L1 Active Power,kW,13.08
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.6
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,28.36
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.62
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.57
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.6
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.1
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
330824,Beaumont Street 111,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.99
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.84
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,L1 Active Power,kW,13.66
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,N Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.78
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.19
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.19
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,24.17
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.9
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.9
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.29
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
330824,Beaumont Street 111,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.06
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,L2 Active Power,kW,11.47
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,L1 Active Power,kW,12.65
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,N Current (RMS),A,27.3
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,53.4
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.29
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,2.79
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,28.46
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,25.18
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.99
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.7
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.12
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
330824,Beaumont Street 111,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,L2 Active Power,kW,12.96
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,L1 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,N Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,50.9
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.93
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.2
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,32.72
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.35
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,27.46
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.1
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,116.7
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.33
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
330824,Beaumont Street 111,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.6
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,L2 Active Power,kW,13.12
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,N Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.67
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.35
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.4
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,34.83
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,27.87
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,25.55
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.6
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,115.8
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.8
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.53
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
330824,Beaumont Street 111,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,L1 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.39
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.12
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.71
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.25
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.49
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.33
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,135.6
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.9
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.79
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.23
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
330824,Beaumont Street 111,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,L3 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,L2 Active Power,kW,13.6
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,L1 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,N Current (RMS),A,28.3
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.01
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,35.81
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.67
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,27.94
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,72.8
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,149.1
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,116.9
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.23
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.57
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
