Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.99
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,L1 Active Power,kW,14.36
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,36.95
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,26.75
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,30.78
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,67.0
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,154.1
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.4
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,127.9
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.37
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.7
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.07
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
330824,Beaumont Street 111,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.03
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,L2 Active Power,kW,14.4
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,L1 Active Power,kW,15.11
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.0
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,32.88
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,26.64
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,38.5
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,137.9
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.9
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,159.0
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.16
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.8
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.85
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
330824,Beaumont Street 111,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,L3 Active Power,kW,15.8
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,L2 Active Power,kW,20.83
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,L1 Active Power,kW,15.02
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,N Current (RMS),A,28.5
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.1
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.0
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,36.44
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,32.3
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,35.35
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,153.4
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,134.5
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,147.4
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.33
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.12
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.7
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
330824,Beaumont Street 111,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.34
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,L2 Active Power,kW,20.33
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,L1 Active Power,kW,12.23
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.06
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.85
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,33.9
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,31.23
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,32.39
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,141.8
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,130.3
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,134.9
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.76
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.52
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.52
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
330824,Beaumont Street 111,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.46
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,L2 Active Power,kW,16.96
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,L1 Active Power,kW,11.41
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,N Current (RMS),A,32.0
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,71.3
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,48.2
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,32.31
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.99
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,32.24
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,136.3
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,134.6
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.4
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.05
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
330824,Beaumont Street 111,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.99
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,L2 Active Power,kW,20.66
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,L1 Active Power,kW,11.65
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,N Current (RMS),A,43.7
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,39.48
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.45
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,31.74
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,164.8
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,133.4
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.73
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.95
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.86
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.8
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
330824,Beaumont Street 111,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.43
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,L2 Active Power,kW,14.93
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,L1 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,N Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,38.6
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.73
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,28.89
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,161.5
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.7
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.22
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.3
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.02
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
330824,Beaumont Street 111,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.34
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.24
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,L1 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,N Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,71.7
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.82
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.13
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.83
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.66
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,36.82
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,26.58
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,25.21
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,155.0
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.3
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,106.2
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.05
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.74
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.56
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.07
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.24
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
330824,Beaumont Street 111,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.09
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,L2 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,L1 Active Power,kW,15.55
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,34.92
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.58
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,25.45
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.4
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.9
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,107.4
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.92
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.73
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.54
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.86
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
330824,Beaumont Street 111,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.25
