Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,L3 Active Power,kW,13.31
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.44
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,L1 Active Power,kW,8.39
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.56
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,43.91
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,25.6
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.38
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,108.2
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,184.8
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,106.3
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,94.8
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,10.2
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,76.8
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.51
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
330824,Beaumont Street 111,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,L1 Active Power,kW,8.26
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.9
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.73
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,35.94
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,30.39
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,21.42
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,150.9
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,125.4
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.2
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.41
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.77
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
330824,Beaumont Street 111,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.4
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.13
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.99
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.66
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.2
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,34.31
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,30.22
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.76
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,146.3
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,124.3
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.04
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.95
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
330824,Beaumont Street 111,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.28
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.96
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,N Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.63
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.1
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.76
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,36.35
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,28.66
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.44
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,151.9
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,119.1
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.0
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.92
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
330824,Beaumont Street 111,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.46
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.01
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,L1 Active Power,kW,7.48
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,N Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.8
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.88
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.2
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.8
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.4
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.81
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,29.0
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.4
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.24
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,122.2
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.3
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.63
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
330824,Beaumont Street 111,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.54
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,L2 Active Power,kW,8.06
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.24
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.6
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.8
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.6
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.61
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,27.91
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,18.0
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,64.0
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,118.0
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330824,Beaumont Street 111,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,L3 Active Power,kW,12.85
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.74
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.47
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,N Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.6
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,2.28
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.24
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.0
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.54
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,29.83
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.44
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.48
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,124.9
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.6
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.6
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,9.9
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.72
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330824,Beaumont Street 111,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,L3 Active Power,kW,16.28
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.35
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.75
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,N Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,67.2
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.54
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.9
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.33
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.67
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,74.4
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,126.6
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,9.9
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.43
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
330824,Beaumont Street 111,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,L2 Active Power,kW,8.93
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.73
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.2
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.09
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.7
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.78
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,24.33
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.55
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.55
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,9.9
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.33
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
330824,Beaumont Street 111,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.18
