Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,L3 Active Power,kW,14.24
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,L2 Active Power,kW,4.88
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.84
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,N Current (RMS),A,41.7
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.8
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,24.05
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.99
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.25
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.8
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.8
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,9.8
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330824,Beaumont Street 111,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.46
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.19
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,L2 Active Power,kW,4.31
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.09
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,N Current (RMS),A,48.8
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.93
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,24.45
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.64
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.25
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.5
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,9.8
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.45
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330824,Beaumont Street 111,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.38
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.48
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.82
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.8
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.65
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,24.02
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.34
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.89
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.9
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.0
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,9.7
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330824,Beaumont Street 111,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.83
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,L2 Active Power,kW,5.79
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.83
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.98
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.65
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.6
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,9.6
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330824,Beaumont Street 111,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,L3 Active Power,kW,8.18
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,L2 Active Power,kW,5.39
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.32
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,23.8
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.24
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.35
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,29.98
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.96
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.45
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,79.6
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,127.4
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,9.6
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.25
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330824,Beaumont Street 111,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.82
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.88
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.37
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.0
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.72
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.46
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.1
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.84
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.87
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.78
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.72
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,62.8
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,110.8
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,94.6
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.23
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,9.6
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.63
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330824,Beaumont Street 111,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,L3 Active Power,kW,5.2
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,L2 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.01
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,N Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.84
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.45
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,12.1
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,26.26
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.96
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.34
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,111.4
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.8
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.8
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.8
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,9.5
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.11
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330824,Beaumont Street 111,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.42
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.35
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.91
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,N Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.79
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,27.68
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.36
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,62.6
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,9.5
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330824,Beaumont Street 111,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.17
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,L2 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.6
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.7
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,25.9
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.92
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,25.97
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,24.17
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.25
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,109.6
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.6
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,9.4
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
330824,Beaumont Street 111,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.06
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.57
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.25
