Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.35
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,25.5
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,32.53
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.58
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,68.4
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,108.3
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,134.4
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,79.0
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,9.4
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.99
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
330824,Beaumont Street 111,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.84
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,L2 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.16
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,28.65
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.15
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.76
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,120.5
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.4
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,9.3
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
330824,Beaumont Street 111,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.89
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.23
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,L1 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,N Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.88
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.61
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,21.12
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,16.98
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,48.1
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.5
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.0
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.7
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,9.3
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.53
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330824,Beaumont Street 111,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.09
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,L2 Active Power,kW,7.48
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.31
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,N Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.7
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.34
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.97
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,20.43
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.06
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.03
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,72.2
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,9.3
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.34
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
330824,Beaumont Street 111,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.33
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,L2 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.09
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,N Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.07
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,17.95
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,16.73
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.32
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,40.0
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,70.2
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.6
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.05
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,9.2
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330824,Beaumont Street 111,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.89
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.57
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.46
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,N Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.21
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.04
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,18.02
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.14
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.6
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330824,Beaumont Street 111,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,L3 Active Power,kW,5.79
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,L2 Active Power,kW,6.92
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,L1 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.38
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.67
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.62
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.6
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330824,Beaumont Street 111,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.09
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.16
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,L2 Active Power,kW,7.47
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.59
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,N Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.1
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,26.4
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.01
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,112.6
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.1
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.54
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.9
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,L2 Active Power,kW,9.2
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,L1 Active Power,kW,7.99
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,N Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.82
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,25.37
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,17.25
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.88
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,54.2
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,71.9
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330824,Beaumont Street 111,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,L2 Active Power,kW,10.26
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.63
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,N Current (RMS),A,26.5
