Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.6
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.48
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,30.66
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.2
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.46
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,79.9
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,129.4
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.7
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.3
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
330824,Beaumont Street 111,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.2
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.81
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.47
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.17
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,30.57
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.93
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,16.82
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,128.4
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,77.0
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.57
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,L3 Active Power,kW,12.9
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.05
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.7
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,26.65
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.26
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.18
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,61.6
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.9
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
330824,Beaumont Street 111,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.87
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,L2 Active Power,kW,11.87
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.24
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.7
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.1
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,24.72
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.79
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.8
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,56.2
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,105.4
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,71.8
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.48
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330824,Beaumont Street 111,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,L2 Active Power,kW,10.79
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.81
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.2
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,45.0
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.2
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.91
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,27.69
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,20.28
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.24
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,61.9
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.2
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.34
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330824,Beaumont Street 111,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.83
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,L2 Active Power,kW,14.19
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.26
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.2
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.0
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.56
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.05
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,27.67
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.0
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.32
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,63.0
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,116.8
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.3
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.84
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
330824,Beaumont Street 111,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.69
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,L2 Active Power,kW,11.6
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,L1 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.0
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,2.23
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.7
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.77
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.97
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.27
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.52
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.2
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.4
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,L3 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,L2 Active Power,kW,9.29
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.75
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.91
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.16
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.98
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.69
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,17.55
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,8.9
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.44
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330824,Beaumont Street 111,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,L3 Active Power,kW,6.52
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.51
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.58
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,10.4
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.83
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.4
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,23.5
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.77
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,96.7
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,8.9
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.64
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330824,Beaumont Street 111,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,L3 Active Power,kW,7.09
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.18
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.84
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,N Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.0
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,59.0
