Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.81
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.1
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,24.36
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.56
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.27
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,104.4
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.4
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,8.9
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330824,Beaumont Street 111,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,L3 Active Power,kW,7.77
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.68
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.5
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,N Current (RMS),A,24.3
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.86
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.02
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.54
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.48
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,53.6
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.5
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,107.5
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,8.9
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
330824,Beaumont Street 111,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.65
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.5
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,L2 Active Power,kW,11.74
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.62
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.5
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.9
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.38
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.89
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.49
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,24.1
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,19.31
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.9
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.9
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,8.9
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
330824,Beaumont Street 111,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.15
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.08
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.32
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.01
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,N Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.81
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.03
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,17.28
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,29.92
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.7
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.9
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,123.5
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.0
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,8.9
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.47
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.92
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330824,Beaumont Street 111,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.12
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.33
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,L2 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.9
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.7
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.98
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.89
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,27.24
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,20.41
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,114.0
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,8.9
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.08
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
330824,Beaumont Street 111,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,L2 Active Power,kW,9.18
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.43
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.07
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.27
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.24
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.16
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.87
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,8.9
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
330824,Beaumont Street 111,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.39
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,L3 Active Power,kW,8.16
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,L2 Active Power,kW,17.56
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.71
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,74.1
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.2
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.0
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.99
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.24
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,19.35
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.7
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.2
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,82.5
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,8.9
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.26
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
330824,Beaumont Street 111,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.06
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.53
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.9
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.94
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,15.85
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,23.07
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,18.24
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,71.5
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.3
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.18
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.13
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330824,Beaumont Street 111,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.64
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,L3 Active Power,kW,7.91
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.14
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,N Current (RMS),A,21.7
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.26
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.64
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.62
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,17.24
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.24
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.75
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.4
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.8
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330824,Beaumont Street 111,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.73
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,L3 Active Power,kW,7.82
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.21
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.88
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,N Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.3
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.45
