Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.01
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.49
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.23
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,19.38
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,22.7
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.0
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.9
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.5
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
330824,Beaumont Street 111,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.77
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.72
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.67
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,N Current (RMS),A,18.5
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,32.4
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.68
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.59
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,22.11
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,22.21
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,22.91
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,42.1
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,96.4
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
330824,Beaumont Street 111,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.4
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,L3 Active Power,kW,10.14
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.74
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.44
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,N Current (RMS),A,24.1
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.6
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.79
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-3.8
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.69
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,23.05
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,19.75
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.23
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,98.8
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.2
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,89.4
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.43
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330824,Beaumont Street 111,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.0
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,L1 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.3
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.7
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.17
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.64
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.71
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.9
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330824,Beaumont Street 111,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.33
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,L3 Active Power,kW,10.71
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,L2 Active Power,kW,17.85
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.37
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,N Current (RMS),A,49.8
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,75.5
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.2
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.01
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.81
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,24.58
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,17.64
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.9
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,101.7
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,75.3
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.55
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
330824,Beaumont Street 111,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.56
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,L2 Active Power,kW,22.93
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.14
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,N Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.1
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.31
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,1.95
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.01
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.6
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.53
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,23.94
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.12
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,48.3
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.63
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.16
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
330824,Beaumont Street 111,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,0.41
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.49
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,L2 Active Power,kW,15.81
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.11
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,N Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.93
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,9.4
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.11
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.15
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.76
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,24.07
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.92
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,46.1
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.0
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,99.2
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.8
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.55
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
330824,Beaumont Street 111,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,L3 Active Power,kW,9.98
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,L2 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.72
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.5
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.71
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,26.59
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.85
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,19.98
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,113.7
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.5
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,84.2
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.33
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330824,Beaumont Street 111,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.94
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,L2 Active Power,kW,13.3
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,L1 Active Power,kW,6.44
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,54.6
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.03
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.77
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.49
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,26.97
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.07
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,54.3
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,112.9
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.9
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.0
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.12
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
330824,Beaumont Street 111,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.59
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.52
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,L2 Active Power,kW,16.63
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,L1 Active Power,kW,9.27
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.9
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,68.3
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
