Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.04
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.92
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.06
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,20.13
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,26.57
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,23.69
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.8
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,109.4
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,99.0
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.65
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.11
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
330824,Beaumont Street 111,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,0.54
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.4
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,L2 Active Power,kW,21.12
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,L1 Active Power,kW,7.62
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,N Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.6
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,87.1
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,32.2
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,-0.02
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.03
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,21.4
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,28.27
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.87
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,116.3
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
330824,Beaumont Street 111,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,L3 Active Power,kW,11.93
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,L2 Active Power,kW,19.82
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,L1 Active Power,kW,6.04
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,N Current (RMS),A,48.5
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,82.2
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.0
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.06
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.66
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,26.8
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.88
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,51.7
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,85.6
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,110.0
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.1
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
330824,Beaumont Street 111,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.87
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,L2 Active Power,kW,18.26
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.12
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,45.4
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,74.6
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.58
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.86
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,21.22
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.85
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,20.66
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,91.0
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.97
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
330824,Beaumont Street 111,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,L2 Active Power,kW,17.68
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.61
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,28.8
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.83
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.05
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.63
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.23
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.41
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,23.26
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.25
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,87.4
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,95.4
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.59
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.13
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
330824,Beaumont Street 111,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,L3 Active Power,kW,17.01
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,L2 Active Power,kW,16.12
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,L1 Active Power,kW,13.07
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.34
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.17
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,22.83
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,22.96
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,86.9
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.2
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.66
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.5
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.35
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
330824,Beaumont Street 111,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,L3 Active Power,kW,16.04
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,L2 Active Power,kW,14.55
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,L1 Active Power,kW,7.7
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,N Current (RMS),A,36.0
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.34
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.02
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,6.5
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.14
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.03
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.84
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,30.09
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,125.1
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.1
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.47
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.87
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
330824,Beaumont Street 111,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,L3 Active Power,kW,12.15
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,L2 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.13
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,N Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,51.2
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,26.6
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.04
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,22.09
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.74
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,54.4
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.5
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.6
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.4
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.2
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.35
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
330824,Beaumont Street 111,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,L3 Active Power,kW,15.79
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,L2 Active Power,kW,13.91
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.85
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,N Current (RMS),A,44.9
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.5
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.08
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.24
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,21.23
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,25.22
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,17.0
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,52.4
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,104.9
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.4
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.19
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.8
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.2
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.56
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
330824,Beaumont Street 111,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,L3 Active Power,kW,16.35
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,L2 Active Power,kW,8.23
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,L1 Active Power,kW,5.69
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,N Current (RMS),A,38.2
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.8
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.78
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.76
