Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.19
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.25
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.84
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.6
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.6
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.8
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.68
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.3
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.35
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
330824,Beaumont Street 111,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.11
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,L3 Active Power,kW,13.7
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,L2 Active Power,kW,8.95
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,L1 Active Power,kW,5.59
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,N Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.0
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.74
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.9
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.04
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.89
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.78
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,18.0
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.9
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.3
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
330824,Beaumont Street 111,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.05
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,L3 Active Power,kW,11.44
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,L2 Active Power,kW,10.56
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.25
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.6
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,46.0
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,22.8
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,22.06
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.1
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,49.2
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.3
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,69.2
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.3
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330824,Beaumont Street 111,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.63
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,L2 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,L1 Active Power,kW,4.57
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,N Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,65.3
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.9
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.52
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.03
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.41
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,18.93
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.95
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.11
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.9
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,78.9
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.4
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.72
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
330824,Beaumont Street 111,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.94
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.14
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,L2 Active Power,kW,11.54
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,L1 Active Power,kW,5.34
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,49.1
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,23.5
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.37
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.83
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,18.79
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,17.97
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.84
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.8
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,75.4
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.5
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.4
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
330824,Beaumont Street 111,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,L1 Active Power,kW,4.02
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.7
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.2
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.5
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.27
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.52
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.82
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.2
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,9.4
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
330824,Beaumont Street 111,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,L3 Active Power,kW,9.33
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.38
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,N Current (RMS),A,27.2
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.52
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.29
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.42
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,17.79
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.5
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,80.3
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.5
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330824,Beaumont Street 111,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.47
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,L3 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.36
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,L1 Active Power,kW,3.91
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,N Current (RMS),A,43.2
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.67
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.42
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,16.58
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,14.37
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,32.1
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.5
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
330824,Beaumont Street 111,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.88
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.73
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,L2 Active Power,kW,4.02
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.62
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,N Current (RMS),A,27.0
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.4
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.84
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.36
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,16.5
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,15.12
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,15.72
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,31.5
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,72.6
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,9.6
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330824,Beaumont Street 111,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.23
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,L1 Active Power,kW,3.77
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.1
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,28.4
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.8
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
