Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.3
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,16.75
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,64.8
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,72.3
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,9.6
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330824,Beaumont Street 111,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.5
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.06
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.9
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.54
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,N Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.9
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,16.12
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.1
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.9
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,9.6
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330824,Beaumont Street 111,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,L3 Active Power,kW,8.64
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.84
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,N Current (RMS),A,22.9
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,36.4
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.05
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,14.59
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.12
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,79.4
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,9.7
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330824,Beaumont Street 111,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,L3 Active Power,kW,8.92
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.08
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.86
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,N Current (RMS),A,23.2
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.6
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.38
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.26
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,14.8
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.11
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.54
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,40.2
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,87.3
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.3
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,9.8
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.43
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
330824,Beaumont Street 111,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.65
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.21
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.71
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,N Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,44.3
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.32
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.69
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.59
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.67
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.56
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.44
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.8
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.8
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
330824,Beaumont Street 111,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,L3 Active Power,kW,8.9
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.18
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,N Current (RMS),A,25.2
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,37.4
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.0
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.69
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.64
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.25
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.39
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.8
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.2
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,9.9
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330824,Beaumont Street 111,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,L3 Active Power,kW,10.35
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.98
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.58
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,N Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.9
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.22
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.2
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.5
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.55
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.39
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,22.22
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.17
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,45.7
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.5
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,9.9
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
330824,Beaumont Street 111,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.4
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.21
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,L3 Active Power,kW,11.95
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.18
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.45
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,N Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.5
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.12
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-3.99
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,14.05
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.63
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.27
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,44.0
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.1
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.8
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.4
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,9.9
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
330824,Beaumont Street 111,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,L3 Active Power,kW,9.9
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,L2 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.28
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.0
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.5
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.23
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.09
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,12.88
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.37
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.62
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.8
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.2
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330824,Beaumont Street 111,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,L3 Active Power,kW,12.0
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.39
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.03
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,N Current (RMS),A,36.6
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.4
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
