Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.75
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.02
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.64
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.2
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,46.4
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,59.6
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.5
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330824,Beaumont Street 111,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.32
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,L3 Active Power,kW,11.1
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.7
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.21
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,N Current (RMS),A,35.3
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,46.9
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.5
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,11.7
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.04
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.5
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,14.44
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.21
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.46
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,40.7
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.6
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,58.4
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.0
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330824,Beaumont Street 111,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,L3 Active Power,kW,14.2
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,L2 Active Power,kW,2.88
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.11
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,N Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,58.7
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.1
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.29
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.38
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,13.86
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.78
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.63
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.8
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,62.7
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,85.4
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330824,Beaumont Street 111,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.63
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,L2 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.7
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,N Current (RMS),A,45.8
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.0
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.0
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,4.3
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.13
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,13.66
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,23.36
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.11
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,51.0
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,96.0
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.1
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
330824,Beaumont Street 111,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.53
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,L3 Active Power,kW,14.56
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.93
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.62
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,59.7
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.3
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.7
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.23
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,13.35
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.58
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.86
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,54.9
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.0
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.2
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
330824,Beaumont Street 111,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.58
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,L3 Active Power,kW,13.59
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.85
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.6
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.9
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.3
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.8
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.67
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.84
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.73
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,12.84
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,22.38
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.39
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,58.6
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.0
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,10.2
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330824,Beaumont Street 111,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.42
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,L3 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.01
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.04
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,N Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.6
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.24
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.14
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.55
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.79
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.92
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,13.41
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,21.85
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.49
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,44.1
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,60.8
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,90.1
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.7
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330824,Beaumont Street 111,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.25
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,L3 Active Power,kW,15.09
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.25
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.52
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,N Current (RMS),A,47.0
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.7
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.17
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.7
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.85
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.93
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,13.49
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,20.16
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.77
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,37.8
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,61.2
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.2
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,10.3
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.01
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330824,Beaumont Street 111,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.1
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,L3 Active Power,kW,13.57
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.1
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.54
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,N Current (RMS),A,39.5
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,55.8
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.27
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.48
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.42
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.51
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,14.32
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.21
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.92
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,64.2
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,83.5
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.9
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330824,Beaumont Street 111,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.45
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.36
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.96
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.09
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.86
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,61.3
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,13.3
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.4
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.6
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.59
