Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.74
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,15.73
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,20.81
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.9
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,41.3
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,69.3
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,57.1
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,10.4
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
330824,Beaumont Street 111,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.32
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,L3 Active Power,kW,16.0
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,L2 Active Power,kW,2.99
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.33
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,N Current (RMS),A,50.3
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,66.1
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.6
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.03
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.28
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.09
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.9
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,0.9
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-1.74
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.52
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.88
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,21.44
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,14.81
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,77.4
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.76
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330824,Beaumont Street 111,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.56
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,L3 Active Power,kW,16.94
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.8
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.36
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,N Current (RMS),A,54.8
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,69.5
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.2
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.2
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.61
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.69
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.1
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.44
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.37
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.9
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,18.16
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,20.44
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.22
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,38.8
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.3
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.4
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.23
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
330824,Beaumont Street 111,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.58
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.71
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,L3 Active Power,kW,18.84
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.19
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.02
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,N Current (RMS),A,59.9
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,77.3
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,16.1
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.1
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.0
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.76
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.68
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,22.49
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,20.05
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.27
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,45.6
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,95.3
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,10.5
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.66
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330824,Beaumont Street 111,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.47
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,L3 Active Power,kW,17.37
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.09
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.47
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,N Current (RMS),A,56.1
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,71.4
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.1
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.6
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.2
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.7
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.71
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,21.86
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,21.03
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.26
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,93.6
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,86.8
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.8
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.78
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330824,Beaumont Street 111,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.33
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.43
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,L3 Active Power,kW,18.5
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.21
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,L1 Active Power,kW,3.01
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,N Current (RMS),A,59.1
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,75.8
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,1.07
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.06
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.1
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.8
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.85
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.92
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,18.7
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,21.38
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.85
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,81.3
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.5
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,10.6
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.91
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
330824,Beaumont Street 111,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.59
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,L3 Active Power,kW,14.51
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.64
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.56
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,N Current (RMS),A,45.5
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,60.4
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,17.1
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.5
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.25
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.7
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,1.9
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.61
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.58
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,19.47
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,18.9
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,14.45
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,39.0
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.5
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.4
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.2
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,10.7
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.56
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
330824,Beaumont Street 111,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.38
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,L3 Active Power,kW,15.07
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,L2 Active Power,kW,3.0
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,L1 Active Power,kW,3.15
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,N Current (RMS),A,46.6
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,62.0
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.7
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,15.2
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.0
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.31
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.08
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.0
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.35
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.22
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,17.1
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,19.26
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,15.4
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,36.8
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,80.6
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,66.4
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.85
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330824,Beaumont Street 111,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.34
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,L3 Active Power,kW,10.14
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,L2 Active Power,kW,2.95
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,L1 Active Power,kW,2.56
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,N Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.49
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.84
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.4
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.82
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.0
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.47
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,16.8
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,18.3
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.45
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,75.1
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,76.8
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.3
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,10.8
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
330824,Beaumont Street 111,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.19
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,L2 Active Power,kW,3.35
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.75
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,N Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,42.6
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.9
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.0
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.1
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.66
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.28
