Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,17.67
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,18.66
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.55
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,78.0
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,78.2
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330824,Beaumont Street 111,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.63
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,L3 Active Power,kW,7.67
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,L2 Active Power,kW,3.27
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,L1 Active Power,kW,2.97
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,N Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,34.7
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.7
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.0
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.33
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.1
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.96
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.6
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.37
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,19.03
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,19.72
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.64
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.8
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,82.7
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.1
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,10.9
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330824,Beaumont Street 111,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.22
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-0.84
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,L3 Active Power,kW,3.94
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,L2 Active Power,kW,3.01
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,L1 Active Power,kW,4.45
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,N Current (RMS),A,13.9
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,14.8
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.42
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.08
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.07
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.45
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.76
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,20.18
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.82
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,43.4
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,94.3
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,84.0
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.1
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330824,Beaumont Street 111,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.99
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.08
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.19
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,L3 Active Power,kW,3.84
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,L2 Active Power,kW,3.25
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,L1 Active Power,kW,2.99
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,N Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,17.7
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,15.3
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,14.5
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.48
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.56
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.94
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,23.59
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,21.08
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,15.5
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,48.6
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,100.8
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,88.3
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.5
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,11.0
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
330824,Beaumont Street 111,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.81
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.2
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.35
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,L3 Active Power,kW,4.08
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.16
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,L1 Active Power,kW,2.62
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,N Current (RMS),A,12.8
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,18.3
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,12.9
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.43
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.47
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.46
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.82
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.63
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,20.88
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,25.24
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,16.42
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,49.0
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.2
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,105.1
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.8
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,11.1
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.47
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330824,Beaumont Street 111,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.24
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,L3 Active Power,kW,12.12
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,L2 Active Power,kW,4.26
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,L1 Active Power,kW,3.86
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,N Current (RMS),A,33.8
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,19.6
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.54
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.36
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.8
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.0
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.21
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.02
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.3
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,19.33
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.68
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,14.62
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.6
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,63.1
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330824,Beaumont Street 111,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,L3 Active Power,kW,10.43
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.27
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,L1 Active Power,kW,3.27
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,N Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,43.6
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.9
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,16.3
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.65
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.35
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.11
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.63
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.05
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.2
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,18.98
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,12.64
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,15.14
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,41.8
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,83.4
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,54.1
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.0
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330824,Beaumont Street 111,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.46
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.28
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,L3 Active Power,kW,10.04
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,L2 Active Power,kW,6.36
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,L1 Active Power,kW,4.55
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,N Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,41.6
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.6
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.6
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.7
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.91
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.16
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.01
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.72
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.18
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.93
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,12.66
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,15.84
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.8
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,53.8
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,67.7
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
330824,Beaumont Street 111,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.39
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.26
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,L3 Active Power,kW,9.65
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,L2 Active Power,kW,7.04
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,L1 Active Power,kW,7.81
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,N Current (RMS),A,19.7
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.8
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,32.3
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,33.0
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.85
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.19
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,3.4
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.34
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.99
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.43
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,21.14
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,14.02
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,17.16
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,46.5
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,59.5
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,73.7
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
330824,Beaumont Street 111,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.17
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.44
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,L3 Active Power,kW,9.5
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,L2 Active Power,kW,8.28
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.45
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,N Current (RMS),A,20.9
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,36.2
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.2
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,1.03
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.5
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.2
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.28
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.74
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.41
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,21.43
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,16.48
