Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,17.4
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,43.1
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,92.1
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.1
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,74.0
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
330824,Beaumont Street 111,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.86
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,L3 Active Power,kW,9.88
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,L2 Active Power,kW,4.98
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,L1 Active Power,kW,4.46
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,N Current (RMS),A,26.8
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,40.9
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,21.6
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.8
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,1.04
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.41
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.12
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,3.3
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.4
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.2
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.68
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.98
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.27
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,22.65
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,14.71
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,19.32
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,47.3
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.3
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,62.2
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,81.6
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330824,Beaumont Street 111,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.97
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.05
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.43
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.94
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,N Current (RMS),A,17.9
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.5
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.9
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,27.4
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.68
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.93
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.44
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.6
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.73
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.28
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.6
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,20.65
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,14.39
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,22.8
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,47.2
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.7
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,61.1
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,95.8
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330824,Beaumont Street 111,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.16
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.76
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.88
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,L2 Active Power,kW,9.08
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,L1 Active Power,kW,4.38
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,29.4
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,40.4
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,20.4
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.71
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.89
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.39
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.13
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,3.2
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,5.0
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.4
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.3
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.15
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.83
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,19.32
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,15.67
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,21.39
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,42.4
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,84.7
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.3
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,90.4
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330824,Beaumont Street 111,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.66
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.52
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.61
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,L3 Active Power,kW,5.74
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,L2 Active Power,kW,5.83
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,L1 Active Power,kW,6.83
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,N Current (RMS),A,21.3
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,L3 Current (RMS),A,24.5
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,L2 Current (RMS),A,26.2
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,2010,L1 Current (RMS),A,30.8
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.56
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.17
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.94
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,0.37
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.21
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,3.1
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,4.9
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.3
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.27
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-3.45
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.8
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,20.3
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,17.25
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,23.27
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,44.6
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,88.1
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,73.3
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
330824,Beaumont Street 111,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.89
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.29
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-2.06
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,L3 Active Power,kW,7.19
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,L2 Active Power,kW,6.31
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,L1 Active Power,kW,5.38
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,N Current (RMS),A,20.1
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,L3 Current (RMS),A,30.4
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,L2 Current (RMS),A,28.0
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,2010,L1 Current (RMS),A,25.1
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.42
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.19
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,2.76
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.2
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.29
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.78
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.53
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,20.65
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,16.7
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,21.73
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.8
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,89.5
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,69.9
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,91.6
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330824,Beaumont Street 111,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.02
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.0
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,L3 Active Power,kW,6.4
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,L2 Active Power,kW,7.76
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,L1 Active Power,kW,5.36
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.7
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,L2 Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.46
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.22
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,3.57
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,0.5
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.15
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,15.8
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.37
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.86
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.39
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,22.69
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,15.97
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,22.19
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,47.9
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,97.7
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,67.6
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,93.5
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
330824,Beaumont Street 111,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.04
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.14
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.79
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,L3 Active Power,kW,5.06
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,L2 Active Power,kW,6.78
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,L1 Active Power,kW,6.65
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,N Current (RMS),A,18.6
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,L3 Current (RMS),A,22.4
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.3
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,2010,L1 Current (RMS),A,29.8
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.53
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,2.22
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.54
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.9
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-5.62
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.77
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.32
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,23.94
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,15.7
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,20.25
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,50.2
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,103.2
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,66.8
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,86.0
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.9
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330824,Beaumont Street 111,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-0.82
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.15
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.72
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,L3 Active Power,kW,6.19
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,L2 Active Power,kW,6.32
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,L1 Active Power,kW,5.39
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,N Current (RMS),A,17.6
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,L3 Current (RMS),A,27.1
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,L2 Current (RMS),A,27.5
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,2010,L1 Current (RMS),A,24.6
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.51
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,3.07
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,0.53
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.18
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,13.0
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.8
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.5
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.94
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.47
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.65
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,23.84
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,19.28
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,18.74
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,48.9
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,102.4
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,81.8
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,80.5
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.8
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330824,Beaumont Street 111,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,L3 Reactive Power,kVAR,-1.23
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,L2 Reactive Power,kVAR,-1.01
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,L1 Reactive Power,kVAR,-1.67
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,L3 Active Power,kW,6.08
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,L2 Active Power,kW,6.73
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,L1 Active Power,kW,6.92
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,N Current (RMS),A,19.2
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,L3 Current (RMS),A,26.7
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,L2 Current (RMS),A,29.0
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,2010,L1 Current (RMS),A,31.3
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.48
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,1.33
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,0.46
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.17
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,7.1
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,2.5
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,1.4
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-4.87
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-2.5
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-4.57
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,25.08
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,22.15
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,19.96
330824,Beaumont Street 111,2024-01-20T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,50.8
